Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,transformer,,Temperature,C,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,transformer,,Temperature,C,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,transformer,,Temperature,C,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,transformer,,Temperature,C,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,transformer,,Temperature,C,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,transformer,,Temperature,C,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,transformer,,Temperature,C,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,transformer,,Temperature,C,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,transformer,,Temperature,C,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,transformer,,Temperature,C,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:10:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
