Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:30:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,transformer,,Temperature,C,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
