Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:10:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.9
