Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,15.9
