Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,159.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,66.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,103.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,168.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,63.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,42.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,117.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,178.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,63.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,42.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,129.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,179.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,113.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,162.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,154.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,54.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,94.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,154.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,41.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,102.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,172.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,94.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,164.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,73.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,55.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,81.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,154.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,96.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,167.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,59.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
