Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,transformer,,Temperature,C,13.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,transformer,,Temperature,C,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,transformer,,Temperature,C,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,transformer,,Temperature,C,13.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,transformer,,Temperature,C,13.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,transformer,,Temperature,C,13.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,transformer,,Temperature,C,13.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,transformer,,Temperature,C,13.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,transformer,,Temperature,C,13.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,transformer,,Temperature,C,13.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,transformer,,Temperature,C,13.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,transformer,,Temperature,C,13.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:20:00.000+00:00,transformer,,Temperature,C,13.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
