Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T02:00:00.000+00:00,transformer,,Temperature,C,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,transformer,,Temperature,C,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,transformer,,Temperature,C,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,transformer,,Temperature,C,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.12
