Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,149.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
