Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:10:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-06T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
