Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:40:00.000+00:00,transformer,,Temperature,C,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,transformer,,Temperature,C,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,transformer,,Temperature,C,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
