Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,85.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
