Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,transformer,,Temperature,C,13.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,transformer,,Temperature,C,13.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,transformer,,Temperature,C,13.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,transformer,,Temperature,C,13.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,transformer,,Temperature,C,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,transformer,,Temperature,C,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,transformer,,Temperature,C,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,transformer,,Temperature,C,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,transformer,,Temperature,C,13.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,transformer,,Temperature,C,13.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,transformer,,Temperature,C,14.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,transformer,,Temperature,C,14.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
