Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,transformer,,Temperature,C,14.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,transformer,,Temperature,C,14.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,transformer,,Temperature,C,14.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,transformer,,Temperature,C,14.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,transformer,,Temperature,C,14.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,transformer,,Temperature,C,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,transformer,,Temperature,C,14.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,transformer,,Temperature,C,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,transformer,,Temperature,C,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-07T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
