Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,149.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,70.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,155.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,79.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,167.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,156.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,73.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,14.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,121.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,14.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,129.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,174.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,14.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,153.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,14.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
