Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,13.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,13.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,13.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,13.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,13.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,12.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,12.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,12.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,12.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,12.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,12.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,transformer,,Temperature,C,12.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,transformer,,Temperature,C,12.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
