Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,transformer,,Temperature,C,11.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,transformer,,Temperature,C,11.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,transformer,,Temperature,C,11.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,transformer,,Temperature,C,11.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,transformer,,Temperature,C,11.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,transformer,,Temperature,C,11.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,transformer,,Temperature,C,12.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,transformer,,Temperature,C,11.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,transformer,,Temperature,C,11.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,transformer,,Temperature,C,11.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,transformer,,Temperature,C,11.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,transformer,,Temperature,C,11.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
