Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,10.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,10.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,10.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,10.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,10.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,10.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,10.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,10.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,9.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,10.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,9.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,9.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,10.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
