Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,88.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
