Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,transformer,,Temperature,C,14.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,transformer,,Temperature,C,13.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,transformer,,Temperature,C,13.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,transformer,,Temperature,C,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,13.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,13.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,13.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,13.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,transformer,,Temperature,C,13.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,transformer,,Temperature,C,13.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,transformer,,Temperature,C,13.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,transformer,,Temperature,C,13.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,12.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
