Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,12.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,12.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,transformer,,Temperature,C,12.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,transformer,,Temperature,C,12.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,transformer,,Temperature,C,12.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,transformer,,Temperature,C,12.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,transformer,,Temperature,C,12.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,transformer,,Temperature,C,12.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,transformer,,Temperature,C,12.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,12.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,transformer,,Temperature,C,12.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,transformer,,Temperature,C,12.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
