Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,transformer,,Temperature,C,12.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,12.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,11.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,transformer,,Temperature,C,11.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,11.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,11.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,11.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,11.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,11.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,11.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,11.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,transformer,,Temperature,C,11.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,transformer,,Temperature,C,11.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
