Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,11.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,11.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,11.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,11.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,transformer,,Temperature,C,11.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,transformer,,Temperature,C,11.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,transformer,,Temperature,C,11.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,transformer,,Temperature,C,11.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,transformer,,Temperature,C,11.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,transformer,,Temperature,C,11.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,transformer,,Temperature,C,11.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,transformer,,Temperature,C,11.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:20:00.000+00:00,transformer,,Temperature,C,11.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
