Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T00:00:00.000+00:00,transformer,,Temperature,C,14.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,transformer,,Temperature,C,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,transformer,,Temperature,C,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,transformer,,Temperature,C,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
