Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,149.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
