Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
