Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
