Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,transformer,,Temperature,C,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,transformer,,Temperature,C,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
