Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,72.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,17.1
