Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
