Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:50:00.000+00:00,transformer,,Temperature,C,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,transformer,,Temperature,C,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,transformer,,Temperature,C,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,transformer,,Temperature,C,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,transformer,,Temperature,C,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,transformer,,Temperature,C,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
