Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
