Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,transformer,,Temperature,C,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,transformer,,Temperature,C,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,transformer,,Temperature,C,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,transformer,,Temperature,C,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,transformer,,Temperature,C,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,transformer,,Temperature,C,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
