Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,transformer,,Temperature,C,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,transformer,,Temperature,C,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,transformer,,Temperature,C,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,transformer,,Temperature,C,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-14T01:20:00.000+00:00,transformer,,Temperature,C,18.3
