Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
