Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,72.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,151.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,14.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,14.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,14.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,14.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,14.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
