Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,149.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,160.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
