Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,transformer,,Temperature,C,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,transformer,,Temperature,C,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,transformer,,Temperature,C,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,transformer,,Temperature,C,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,transformer,,Temperature,C,15.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,transformer,,Temperature,C,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,transformer,,Temperature,C,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,transformer,,Temperature,C,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,transformer,,Temperature,C,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,transformer,,Temperature,C,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,transformer,,Temperature,C,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,transformer,,Temperature,C,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,transformer,,Temperature,C,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
