Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,transformer,,Temperature,C,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,transformer,,Temperature,C,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,transformer,,Temperature,C,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,transformer,,Temperature,C,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,transformer,,Temperature,C,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,transformer,,Temperature,C,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
