Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,transformer,,Temperature,C,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,transformer,,Temperature,C,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,transformer,,Temperature,C,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,transformer,,Temperature,C,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,transformer,,Temperature,C,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,transformer,,Temperature,C,16.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,transformer,,Temperature,C,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,transformer,,Temperature,C,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
