Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,transformer,,Temperature,C,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,transformer,,Temperature,C,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,transformer,,Temperature,C,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,transformer,,Temperature,C,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,transformer,,Temperature,C,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,transformer,,Temperature,C,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,transformer,,Temperature,C,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,transformer,,Temperature,C,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,transformer,,Temperature,C,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,transformer,,Temperature,C,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,transformer,,Temperature,C,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,transformer,,Temperature,C,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
