Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:40:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,transformer,,Temperature,C,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,transformer,,Temperature,C,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,transformer,,Temperature,C,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,transformer,,Temperature,C,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,transformer,,Temperature,C,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,transformer,,Temperature,C,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,transformer,,Temperature,C,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,transformer,,Temperature,C,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,transformer,,Temperature,C,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,transformer,,Temperature,C,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,transformer,,Temperature,C,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
