Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,transformer,,Temperature,C,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,transformer,,Temperature,C,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,transformer,,Temperature,C,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,transformer,,Temperature,C,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,transformer,,Temperature,C,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,transformer,,Temperature,C,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,transformer,,Temperature,C,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,transformer,,Temperature,C,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,transformer,,Temperature,C,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,transformer,,Temperature,C,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,transformer,,Temperature,C,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,transformer,,Temperature,C,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
