Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,84.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,transformer,,Temperature,C,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,108.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,169.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,82.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,53.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,transformer,,Temperature,C,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,transformer,,Temperature,C,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,transformer,,Temperature,C,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
