Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
