Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
