Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,transformer,,Temperature,C,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
