Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T14:00:00.000+00:00,transformer,,Temperature,C,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,transformer,,Temperature,C,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,transformer,,Temperature,C,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,transformer,,Temperature,C,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,transformer,,Temperature,C,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
