Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,transformer,,Temperature,C,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,transformer,,Temperature,C,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,transformer,,Temperature,C,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,transformer,,Temperature,C,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,transformer,,Temperature,C,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
