Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:30:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
