Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,transformer,,Temperature,C,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,transformer,,Temperature,C,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,transformer,,Temperature,C,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,transformer,,Temperature,C,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
