Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,transformer,,Temperature,C,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,transformer,,Temperature,C,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,transformer,,Temperature,C,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,transformer,,Temperature,C,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,transformer,,Temperature,C,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,transformer,,Temperature,C,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.6
