Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T01:00:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,transformer,,Temperature,C,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,transformer,,Temperature,C,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,transformer,,Temperature,C,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,transformer,,Temperature,C,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,transformer,,Temperature,C,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,transformer,,Temperature,C,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,transformer,,Temperature,C,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,transformer,,Temperature,C,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,transformer,,Temperature,C,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,transformer,,Temperature,C,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,transformer,,Temperature,C,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.39
