Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,72.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,152.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,152.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,21.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,transformer,,Temperature,C,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,transformer,,Temperature,C,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,transformer,,Temperature,C,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
