Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:50:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,76.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,transformer,,Temperature,C,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,transformer,,Temperature,C,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-23T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
