Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,transformer,,Temperature,C,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,transformer,,Temperature,C,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,transformer,,Temperature,C,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,transformer,,Temperature,C,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,transformer,,Temperature,C,21.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,transformer,,Temperature,C,21.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,transformer,,Temperature,C,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,transformer,,Temperature,C,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,transformer,,Temperature,C,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
