Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,transformer,,Temperature,C,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,transformer,,Temperature,C,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,transformer,,Temperature,C,22.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,transformer,,Temperature,C,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,transformer,,Temperature,C,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,transformer,,Temperature,C,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,transformer,,Temperature,C,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,transformer,,Temperature,C,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,39.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,transformer,,Temperature,C,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,transformer,,Temperature,C,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,transformer,,Temperature,C,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,transformer,,Temperature,C,22.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,transformer,,Temperature,C,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
