Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,transformer,,Temperature,C,17.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,transformer,,Temperature,C,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,transformer,,Temperature,C,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,transformer,,Temperature,C,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,transformer,,Temperature,C,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,transformer,,Temperature,C,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-25T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
