Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,87.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,82.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
