Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,transformer,,Temperature,C,17.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,transformer,,Temperature,C,17.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,transformer,,Temperature,C,17.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,transformer,,Temperature,C,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,transformer,,Temperature,C,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
