Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,transformer,,Temperature,C,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,transformer,,Temperature,C,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,transformer,,Temperature,C,16.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,transformer,,Temperature,C,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,transformer,,Temperature,C,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,transformer,,Temperature,C,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,transformer,,Temperature,C,16.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-26T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
