Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,transformer,,Temperature,C,19.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,transformer,,Temperature,C,19.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,transformer,,Temperature,C,19.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,transformer,,Temperature,C,19.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,transformer,,Temperature,C,19.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,transformer,,Temperature,C,20.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,transformer,,Temperature,C,20.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,transformer,,Temperature,C,20.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,transformer,,Temperature,C,20.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,transformer,,Temperature,C,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
