Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,18.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,18.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,17.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,17.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,17.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.81
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,17.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,17.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,16.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,16.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,16.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,16.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
