Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,transformer,,Temperature,C,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,transformer,,Temperature,C,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,transformer,,Temperature,C,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,transformer,,Temperature,C,16.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,transformer,,Temperature,C,16.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
