Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,transformer,,Temperature,C,16.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,transformer,,Temperature,C,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,transformer,,Temperature,C,15.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,transformer,,Temperature,C,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.84
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,transformer,,Temperature,C,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.63
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.41
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,transformer,,Temperature,C,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.88
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,transformer,,Temperature,C,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.92
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.95
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,transformer,,Temperature,C,15.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,transformer,,Temperature,C,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.26
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,transformer,,Temperature,C,15.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,transformer,,Temperature,C,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,transformer,,Temperature,C,15.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
730499,BEDINGSTONE DRIVE - PENKRIDGE,2023-03-28T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
